Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,25.3
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
601301,Woodbine Way Hakin,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
