Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601301,Woodbine Way Hakin,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
601301,Woodbine Way Hakin,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.8
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.8
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
601301,Woodbine Way Hakin,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.8
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.8
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
