Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
601301,Woodbine Way Hakin,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.3
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
