Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
