Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
