Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
