Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
601301,Woodbine Way Hakin,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
