Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
601301,Woodbine Way Hakin,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
601301,Woodbine Way Hakin,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601301,Woodbine Way Hakin,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
601301,Woodbine Way Hakin,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
601301,Woodbine Way Hakin,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
