Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,31.5
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
601301,Woodbine Way Hakin,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,31.4
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
601301,Woodbine Way Hakin,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
601301,Woodbine Way Hakin,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,31.3
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
601301,Woodbine Way Hakin,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
