Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
601301,Woodbine Way Hakin,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
601301,Woodbine Way Hakin,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,31.2
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
601301,Woodbine Way Hakin,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
601301,Woodbine Way Hakin,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
601301,Woodbine Way Hakin,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
601301,Woodbine Way Hakin,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
