Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
601301,Woodbine Way Hakin,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
601301,Woodbine Way Hakin,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
601301,Woodbine Way Hakin,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
601301,Woodbine Way Hakin,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
601301,Woodbine Way Hakin,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.36
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
601301,Woodbine Way Hakin,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
