Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
601301,Woodbine Way Hakin,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
601301,Woodbine Way Hakin,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
601301,Woodbine Way Hakin,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
601301,Woodbine Way Hakin,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
