Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
601301,Woodbine Way Hakin,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
601301,Woodbine Way Hakin,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
601301,Woodbine Way Hakin,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.17
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
