Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
601301,Woodbine Way Hakin,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
601301,Woodbine Way Hakin,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601301,Woodbine Way Hakin,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
601301,Woodbine Way Hakin,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
