Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
601301,Woodbine Way Hakin,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
601301,Woodbine Way Hakin,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
601301,Woodbine Way Hakin,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
