Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
601301,Woodbine Way Hakin,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
601301,Woodbine Way Hakin,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
601301,Woodbine Way Hakin,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
