Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
601301,Woodbine Way Hakin,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
601301,Woodbine Way Hakin,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
601301,Woodbine Way Hakin,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
