Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
601301,Woodbine Way Hakin,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601301,Woodbine Way Hakin,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
