Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
601301,Woodbine Way Hakin,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
601301,Woodbine Way Hakin,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
