Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
601301,Woodbine Way Hakin,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
601301,Woodbine Way Hakin,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
