Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
601301,Woodbine Way Hakin,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
