Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
