Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
