Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
