Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
601301,Woodbine Way Hakin,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
601301,Woodbine Way Hakin,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
