Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601301,Woodbine Way Hakin,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
601301,Woodbine Way Hakin,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
