Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601301,Woodbine Way Hakin,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
601301,Woodbine Way Hakin,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
601301,Woodbine Way Hakin,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
601301,Woodbine Way Hakin,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
601301,Woodbine Way Hakin,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
601301,Woodbine Way Hakin,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
