Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
601301,Woodbine Way Hakin,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
601301,Woodbine Way Hakin,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
601301,Woodbine Way Hakin,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
601301,Woodbine Way Hakin,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
601301,Woodbine Way Hakin,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
601301,Woodbine Way Hakin,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
601301,Woodbine Way Hakin,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
