Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
601301,Woodbine Way Hakin,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
601301,Woodbine Way Hakin,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.17
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
601301,Woodbine Way Hakin,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
601301,Woodbine Way Hakin,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
601301,Woodbine Way Hakin,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
601301,Woodbine Way Hakin,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
