Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
601301,Woodbine Way Hakin,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
601301,Woodbine Way Hakin,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
601301,Woodbine Way Hakin,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.93
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
601301,Woodbine Way Hakin,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
601301,Woodbine Way Hakin,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
601301,Woodbine Way Hakin,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
601301,Woodbine Way Hakin,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
601301,Woodbine Way Hakin,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
