Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
601301,Woodbine Way Hakin,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
601301,Woodbine Way Hakin,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
601301,Woodbine Way Hakin,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.66
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.21
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
601301,Woodbine Way Hakin,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
