Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
601301,Woodbine Way Hakin,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
601301,Woodbine Way Hakin,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
601301,Woodbine Way Hakin,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.9
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
