Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
601301,Woodbine Way Hakin,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601301,Woodbine Way Hakin,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
601301,Woodbine Way Hakin,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.59
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.5
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
601301,Woodbine Way Hakin,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
601301,Woodbine Way Hakin,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
601301,Woodbine Way Hakin,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.42
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
601301,Woodbine Way Hakin,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
601301,Woodbine Way Hakin,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
