Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
601301,Woodbine Way Hakin,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601301,Woodbine Way Hakin,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
601301,Woodbine Way Hakin,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
601301,Woodbine Way Hakin,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
601301,Woodbine Way Hakin,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
601301,Woodbine Way Hakin,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
