Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.44
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
601301,Woodbine Way Hakin,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
601301,Woodbine Way Hakin,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
601301,Woodbine Way Hakin,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
601301,Woodbine Way Hakin,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
601301,Woodbine Way Hakin,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
601301,Woodbine Way Hakin,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
