Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
601301,Woodbine Way Hakin,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
601301,Woodbine Way Hakin,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
601301,Woodbine Way Hakin,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
601301,Woodbine Way Hakin,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
601301,Woodbine Way Hakin,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
601301,Woodbine Way Hakin,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
601301,Woodbine Way Hakin,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
