Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
601301,Woodbine Way Hakin,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
601301,Woodbine Way Hakin,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
