Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
601301,Woodbine Way Hakin,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
601301,Woodbine Way Hakin,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
