Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
