Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
