Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
