Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
