Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,30.9
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.0
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.1
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
601301,Woodbine Way Hakin,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
601301,Woodbine Way Hakin,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
601301,Woodbine Way Hakin,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
