Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
601301,Woodbine Way Hakin,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
601301,Woodbine Way Hakin,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601301,Woodbine Way Hakin,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
601301,Woodbine Way Hakin,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
601301,Woodbine Way Hakin,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
601301,Woodbine Way Hakin,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
601301,Woodbine Way Hakin,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
601301,Woodbine Way Hakin,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
