Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
601301,Woodbine Way Hakin,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
601301,Woodbine Way Hakin,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
601301,Woodbine Way Hakin,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.54
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
601301,Woodbine Way Hakin,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.08
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
601301,Woodbine Way Hakin,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
601301,Woodbine Way Hakin,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.03
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
