Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
601301,Woodbine Way Hakin,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.21
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.63
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
601301,Woodbine Way Hakin,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.23
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.87
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
601301,Woodbine Way Hakin,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.68
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
601301,Woodbine Way Hakin,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
601301,Woodbine Way Hakin,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.95
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
601301,Woodbine Way Hakin,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
