Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
601301,Woodbine Way Hakin,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
601301,Woodbine Way Hakin,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
601301,Woodbine Way Hakin,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
601301,Woodbine Way Hakin,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.92
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
601301,Woodbine Way Hakin,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.75
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
