Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.96
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.5
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
601301,Woodbine Way Hakin,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.83
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
601301,Woodbine Way Hakin,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
601301,Woodbine Way Hakin,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
601301,Woodbine Way Hakin,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
