Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
601301,Woodbine Way Hakin,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
601301,Woodbine Way Hakin,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
601301,Woodbine Way Hakin,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
601301,Woodbine Way Hakin,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
