Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
601301,Woodbine Way Hakin,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601301,Woodbine Way Hakin,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
601301,Woodbine Way Hakin,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
601301,Woodbine Way Hakin,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
