Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
601301,Woodbine Way Hakin,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
601301,Woodbine Way Hakin,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
601301,Woodbine Way Hakin,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
601301,Woodbine Way Hakin,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
601301,Woodbine Way Hakin,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.95
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
601301,Woodbine Way Hakin,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
601301,Woodbine Way Hakin,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
