Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
601301,Woodbine Way Hakin,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.92
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
601301,Woodbine Way Hakin,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
601301,Woodbine Way Hakin,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.26
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
601301,Woodbine Way Hakin,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.72
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.17
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
601301,Woodbine Way Hakin,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
601301,Woodbine Way Hakin,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.84
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.24
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
601301,Woodbine Way Hakin,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
