Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
601301,Woodbine Way Hakin,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
601301,Woodbine Way Hakin,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
601301,Woodbine Way Hakin,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
601301,Woodbine Way Hakin,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
601301,Woodbine Way Hakin,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
601301,Woodbine Way Hakin,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
601301,Woodbine Way Hakin,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
601301,Woodbine Way Hakin,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
