Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
601301,Woodbine Way Hakin,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
601301,Woodbine Way Hakin,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
