Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
601301,Woodbine Way Hakin,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
601301,Woodbine Way Hakin,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
