Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
601301,Woodbine Way Hakin,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
