Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
