Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
