Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
