Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
