Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
