Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
601301,Woodbine Way Hakin,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.56
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
601301,Woodbine Way Hakin,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
601301,Woodbine Way Hakin,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
601301,Woodbine Way Hakin,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
