Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
601301,Woodbine Way Hakin,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
601301,Woodbine Way Hakin,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
601301,Woodbine Way Hakin,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
601301,Woodbine Way Hakin,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
601301,Woodbine Way Hakin,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
601301,Woodbine Way Hakin,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
