Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
601301,Woodbine Way Hakin,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.54
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
601301,Woodbine Way Hakin,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.63
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
601301,Woodbine Way Hakin,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
601301,Woodbine Way Hakin,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
601301,Woodbine Way Hakin,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
601301,Woodbine Way Hakin,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
601301,Woodbine Way Hakin,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
601301,Woodbine Way Hakin,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
